Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.68
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,22.28
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.81
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,20.17
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,22.74
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.45
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,23.37
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,24.81
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,29.36
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.6
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,23.52
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.8
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,24.01
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.08
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.66
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
722712,Hawksworth Crescent,2023-02-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-02-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.9
722712,Hawksworth Crescent,2023-02-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
