Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722712,Hawksworth Crescent,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.31
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.01
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.24
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722712,Hawksworth Crescent,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.29
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.29
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722712,Hawksworth Crescent,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.83
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.67
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722712,Hawksworth Crescent,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.26
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722712,Hawksworth Crescent,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.17
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.94
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.59
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722712,Hawksworth Crescent,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.63
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.68
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.33
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.17
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
722712,Hawksworth Crescent,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.18
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,26.16
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.54
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.31
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722712,Hawksworth Crescent,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.77
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.58
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.95
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.65
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722712,Hawksworth Crescent,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.37
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
