Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.21
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.28
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,22.57
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.8
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.82
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.09
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.12
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.34
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.37
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.54
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.55
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.1
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722712,Hawksworth Crescent,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.27
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
