Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
