Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,10.5
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,10.5
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,10.4
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,10.4
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.43
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,10.2
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.54
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,10.2
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
