Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,10.2
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,10.2
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,10.2
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,10.2
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.54
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.86
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.69
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.69
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,18.82
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,10.4
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
