Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.55
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,17.04
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,16.28
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,18.78
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.83
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,19.34
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,157.0
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,20.02
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.38
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.05
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,179.0
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,21.32
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.81
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,20.76
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,20.22
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
