Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.66
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.49
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.01
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.73
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722712,Hawksworth Crescent,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.24
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.77
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,26.49
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722712,Hawksworth Crescent,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,25.08
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.29
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,24.73
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.74
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.64
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,24.2
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.96
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,24.35
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
