Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,25.16
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,30.04
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.82
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.77
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,23.23
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.35
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.19
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.19
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722712,Hawksworth Crescent,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.78
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.45
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.75
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.06
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.3
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,22.98
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.86
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.7
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722712,Hawksworth Crescent,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.01
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
