Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.44
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722712,Hawksworth Crescent,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.99
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.78
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.92
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.27
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722712,Hawksworth Crescent,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,26.09
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.15
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.65
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.41
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
722712,Hawksworth Crescent,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.84
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.24
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.28
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
722712,Hawksworth Crescent,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.21
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,29.23
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.8
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.08
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722712,Hawksworth Crescent,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.69
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,28.44
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.18
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722712,Hawksworth Crescent,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.43
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.74
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.98
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.91
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722712,Hawksworth Crescent,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.49
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.68
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.12
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.31
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.97
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.33
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.25
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
