Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.55
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
