Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,12.2
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,12.0
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.33
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,11.9
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,11.7
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.06
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,11.2
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,11.1
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,11.0
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
