Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,10.7
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,10.6
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,10.5
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,10.5
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,10.4
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
