Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,10.2
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,10.2
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,10.2
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,10.1
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.35
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,10.1
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,10.2
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
