Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.46
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.77
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,22.52
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.73
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.01
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,10.3
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
722712,Hawksworth Crescent,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
