Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,14.72
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,14.84
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,11.0
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,11.1
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,11.2
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.77
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-02-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-02-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
