Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,16.94
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,19.42
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,18.75
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-02-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
