Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.98
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.7
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.37
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.36
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,26.02
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.56
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.73
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.95
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.08
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.34
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.77
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.09
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.63
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.89
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.98
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.68
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.25
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,27.27
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.7
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,24.54
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.93
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.39
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
