Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.75
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722712,Hawksworth Crescent,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.18
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.37
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.44
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,29.63
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.38
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.71
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,29.9
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.8
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.8
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,30.43
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.94
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.22
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.44
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,80.1
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.25
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.71
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.5
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.24
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.4
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.76
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722712,Hawksworth Crescent,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.62
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.3
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.11
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.62
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
