Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722712,Hawksworth Crescent,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.22
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722712,Hawksworth Crescent,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.8
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722712,Hawksworth Crescent,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.54
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722712,Hawksworth Crescent,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722712,Hawksworth Crescent,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.54
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
