Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.6
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,16.39
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,17.81
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,24.15
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.96
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.8
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,16.08
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.02
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,15.02
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.78
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,15.46
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722712,Hawksworth Crescent,2023-02-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
