Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,13.56
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722712,Hawksworth Crescent,2023-02-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
722712,Hawksworth Crescent,2023-02-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-02-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-02-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-02-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
