Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.39
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722712,Hawksworth Crescent,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,18.26
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,18.28
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,17.91
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,16.73
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.27
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.73
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.97
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
