Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.23
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722712,Hawksworth Crescent,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.98
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.2
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.37
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.59
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.67
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.02
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722712,Hawksworth Crescent,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.9
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.5
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722712,Hawksworth Crescent,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.49
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.03
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722712,Hawksworth Crescent,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.56
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.7
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.63
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722712,Hawksworth Crescent,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.22
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.47
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.1
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722712,Hawksworth Crescent,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.88
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.45
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
