Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722712,Hawksworth Crescent,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.75
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.03
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.32
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722712,Hawksworth Crescent,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,26.05
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.41
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.88
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.62
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722712,Hawksworth Crescent,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.3
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.87
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.2
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.16
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,23.77
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.91
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.04
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.73
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.72
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.58
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.03
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.95
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.78
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.85
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.73
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.19
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,24.79
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.09
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.9
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.28
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.45
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
