Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.17
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
