Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
722712,Hawksworth Crescent,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,12.9
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,12.6
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,12.5
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,12.5
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
