Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.45
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.69
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.99
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.42
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.25
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.54
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.1
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
