Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.6
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.51
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.04
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.81
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.91
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.17
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.39
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.47
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.18
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
