Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.15
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722712,Hawksworth Crescent,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.31
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.19
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,25.81
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,25.36
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.34
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722712,Hawksworth Crescent,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.17
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.54
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722712,Hawksworth Crescent,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.68
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,29.01
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.6
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,29.2
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.99
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
