Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.17
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722712,Hawksworth Crescent,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,31.14
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722712,Hawksworth Crescent,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,25.05
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.49
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722712,Hawksworth Crescent,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,26.23
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.75
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.64
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722712,Hawksworth Crescent,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,28.03
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.58
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,27.32
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.25
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.85
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.07
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.41
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.87
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
