Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.19
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.35
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.01
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.45
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
