Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.3
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.27
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.42
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.91
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.46
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.37
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722712,Hawksworth Crescent,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722712,Hawksworth Crescent,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.46
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.24
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.93
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
722712,Hawksworth Crescent,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
