Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.03
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.92
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.03
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
