Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.91
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.13
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
