Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.05
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
