Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.12
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.2
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.46
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
