Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.65
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.61
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.52
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.27
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
