Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.15
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722712,Hawksworth Crescent,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.9
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.75
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,20.97
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,24.18
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.58
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,24.55
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.91
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.78
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.68
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,23.54
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
