Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.52
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.94
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.73
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.56
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.41
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.61
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.06
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.06
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.01
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.8
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.95
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722712,Hawksworth Crescent,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.3
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722712,Hawksworth Crescent,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.79
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,24.61
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.8
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.27
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722712,Hawksworth Crescent,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.99
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.54
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
