Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722712,Hawksworth Crescent,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.78
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.33
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.17
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.34
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.57
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.09
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722712,Hawksworth Crescent,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.03
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.51
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.28
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722712,Hawksworth Crescent,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.11
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,24.84
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,25.11
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.57
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
722712,Hawksworth Crescent,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.75
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,21.08
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.2
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722712,Hawksworth Crescent,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.22
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.46
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722712,Hawksworth Crescent,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
