Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.52
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722712,Hawksworth Crescent,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.71
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.17
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,18.6
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.3
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.16
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.13
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.88
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.83
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722712,Hawksworth Crescent,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.41
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722712,Hawksworth Crescent,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
