Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.23
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.19
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722712,Hawksworth Crescent,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.58
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.9
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.18
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722712,Hawksworth Crescent,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,18.02
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722712,Hawksworth Crescent,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,18.53
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.24
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722712,Hawksworth Crescent,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.43
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.59
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.33
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722712,Hawksworth Crescent,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.57
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,23.55
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.83
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
722712,Hawksworth Crescent,2023-02-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.41
