Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.46
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722712,Hawksworth Crescent,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722712,Hawksworth Crescent,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.32
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722712,Hawksworth Crescent,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.07
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722712,Hawksworth Crescent,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.27
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722712,Hawksworth Crescent,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.65
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
