Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.33
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.33
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722712,Hawksworth Crescent,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722712,Hawksworth Crescent,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.36
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
