Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722712,Hawksworth Crescent,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
