Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
