Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.33
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.33
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.51
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,14.19
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,18.6
