Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.84
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.26
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,17.11
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722712,Hawksworth Crescent,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,19.31
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.37
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722712,Hawksworth Crescent,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,17.73
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
