Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,19.22
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,18.31
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,19.04
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.8
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.03
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.33
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,18.25
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.04
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.16
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.92
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
