Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.22
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722712,Hawksworth Crescent,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.78
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722712,Hawksworth Crescent,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.15
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722712,Hawksworth Crescent,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.64
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.68
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.88
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.6
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.87
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.56
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722712,Hawksworth Crescent,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.92
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.18
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722712,Hawksworth Crescent,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.05
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.4
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.66
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722712,Hawksworth Crescent,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.45
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.93
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.04
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.88
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
