Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722712,Hawksworth Crescent,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.22
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.61
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722712,Hawksworth Crescent,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.56
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.61
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
722712,Hawksworth Crescent,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.09
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722712,Hawksworth Crescent,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.58
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
722712,Hawksworth Crescent,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.32
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.07
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.76
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.84
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722712,Hawksworth Crescent,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.35
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.77
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
722712,Hawksworth Crescent,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.78
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722712,Hawksworth Crescent,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.76
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.96
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
