Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.82
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.25
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,26.35
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.91
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.94
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.14
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.17
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,24.86
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.8
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.84
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-02-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.21
