Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
