Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.27
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.51
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
