Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
