Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,19.15
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
