Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
