Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
