Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
722712,Hawksworth Crescent,2023-02-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.11
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.33
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.08
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.51
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.34
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.72
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
