Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.85
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.46
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722712,Hawksworth Crescent,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.93
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.33
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722712,Hawksworth Crescent,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.85
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.7
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.77
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.53
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.48
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.66
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.64
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.83
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.05
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.51
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.88
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.17
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,61.0
