Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722712,Hawksworth Crescent,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.99
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.92
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722712,Hawksworth Crescent,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.38
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.77
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.44
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
722712,Hawksworth Crescent,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.86
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.18
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.48
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722712,Hawksworth Crescent,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.8
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.57
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.99
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.63
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722712,Hawksworth Crescent,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.65
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.21
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.46
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,25.21
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.86
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.18
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722712,Hawksworth Crescent,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,27.13
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.98
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.65
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722712,Hawksworth Crescent,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.78
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.63
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.5
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.85
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722712,Hawksworth Crescent,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,33.25
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.0
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
