Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.21
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.03
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.73
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,178.1
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,28.47
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.71
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.4
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.25
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,27.74
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,22.64
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.56
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.75
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.2
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
