Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.26
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.02
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.31
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
